Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181350,Bay View,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
181350,Bay View,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
181350,Bay View,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
181350,Bay View,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
181350,Bay View,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
181350,Bay View,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
181350,Bay View,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181350,Bay View,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181350,Bay View,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
181350,Bay View,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
181350,Bay View,2024-02-28T22:10:00.000+00:00,transformer,,Temperature,C,19.5
181350,Bay View,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
181350,Bay View,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
181350,Bay View,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
181350,Bay View,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
181350,Bay View,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
181350,Bay View,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181350,Bay View,2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
181350,Bay View,2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
181350,Bay View,2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181350,Bay View,2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
181350,Bay View,2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
181350,Bay View,2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
181350,Bay View,2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
181350,Bay View,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
181350,Bay View,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
181350,Bay View,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
181350,Bay View,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
181350,Bay View,2024-02-28T22:00:00.000+00:00,transformer,,Temperature,C,19.5
181350,Bay View,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
181350,Bay View,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181350,Bay View,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
181350,Bay View,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
181350,Bay View,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
181350,Bay View,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181350,Bay View,2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181350,Bay View,2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
181350,Bay View,2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181350,Bay View,2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
181350,Bay View,2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
181350,Bay View,2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
181350,Bay View,2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
181350,Bay View,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
181350,Bay View,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
181350,Bay View,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,46.6
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
181350,Bay View,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
181350,Bay View,2024-02-28T21:50:00.000+00:00,transformer,,Temperature,C,19.5
181350,Bay View,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
181350,Bay View,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
181350,Bay View,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
181350,Bay View,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181350,Bay View,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
181350,Bay View,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181350,Bay View,2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181350,Bay View,2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
181350,Bay View,2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181350,Bay View,2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
181350,Bay View,2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
181350,Bay View,2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.68
181350,Bay View,2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
181350,Bay View,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
181350,Bay View,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
181350,Bay View,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
181350,Bay View,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
181350,Bay View,2024-02-28T21:40:00.000+00:00,transformer,,Temperature,C,19.4
181350,Bay View,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
181350,Bay View,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
181350,Bay View,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
181350,Bay View,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181350,Bay View,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
181350,Bay View,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181350,Bay View,2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181350,Bay View,2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
181350,Bay View,2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181350,Bay View,2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
181350,Bay View,2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
181350,Bay View,2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
181350,Bay View,2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
181350,Bay View,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
181350,Bay View,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
181350,Bay View,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181350,Bay View,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181350,Bay View,2024-02-28T21:30:00.000+00:00,transformer,,Temperature,C,19.4
181350,Bay View,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
181350,Bay View,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
181350,Bay View,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
181350,Bay View,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181350,Bay View,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
181350,Bay View,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181350,Bay View,2024-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181350,Bay View,2024-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
181350,Bay View,2024-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181350,Bay View,2024-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
181350,Bay View,2024-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
181350,Bay View,2024-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
181350,Bay View,2024-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
181350,Bay View,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
181350,Bay View,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
181350,Bay View,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
181350,Bay View,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
181350,Bay View,2024-02-28T21:20:00.000+00:00,transformer,,Temperature,C,19.4
181350,Bay View,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
181350,Bay View,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
181350,Bay View,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
181350,Bay View,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181350,Bay View,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
181350,Bay View,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
181350,Bay View,2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181350,Bay View,2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
181350,Bay View,2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181350,Bay View,2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
181350,Bay View,2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
181350,Bay View,2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
181350,Bay View,2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
181350,Bay View,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
181350,Bay View,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
181350,Bay View,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,50.8
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
181350,Bay View,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
181350,Bay View,2024-02-28T21:10:00.000+00:00,transformer,,Temperature,C,19.4
181350,Bay View,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
181350,Bay View,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
181350,Bay View,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
181350,Bay View,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
181350,Bay View,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
181350,Bay View,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
181350,Bay View,2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
181350,Bay View,2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
181350,Bay View,2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
181350,Bay View,2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
181350,Bay View,2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
181350,Bay View,2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
181350,Bay View,2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
181350,Bay View,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
181350,Bay View,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
181350,Bay View,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
181350,Bay View,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
181350,Bay View,2024-02-28T21:00:00.000+00:00,transformer,,Temperature,C,19.4
181350,Bay View,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
181350,Bay View,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181350,Bay View,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
181350,Bay View,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
181350,Bay View,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
181350,Bay View,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181350,Bay View,2024-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181350,Bay View,2024-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
181350,Bay View,2024-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181350,Bay View,2024-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
181350,Bay View,2024-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
181350,Bay View,2024-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
181350,Bay View,2024-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
181350,Bay View,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
181350,Bay View,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
181350,Bay View,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,53.4
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181350,Bay View,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
181350,Bay View,2024-02-28T20:50:00.000+00:00,transformer,,Temperature,C,19.4
181350,Bay View,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
181350,Bay View,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
181350,Bay View,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
181350,Bay View,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
181350,Bay View,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
181350,Bay View,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
181350,Bay View,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181350,Bay View,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
181350,Bay View,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181350,Bay View,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
181350,Bay View,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
181350,Bay View,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
181350,Bay View,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
181350,Bay View,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
181350,Bay View,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
181350,Bay View,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
181350,Bay View,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
181350,Bay View,2024-02-28T20:40:00.000+00:00,transformer,,Temperature,C,19.4
181350,Bay View,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
181350,Bay View,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
181350,Bay View,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
181350,Bay View,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
181350,Bay View,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
181350,Bay View,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181350,Bay View,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181350,Bay View,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
181350,Bay View,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181350,Bay View,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
181350,Bay View,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
181350,Bay View,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
181350,Bay View,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
181350,Bay View,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
181350,Bay View,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
181350,Bay View,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
181350,Bay View,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
181350,Bay View,2024-02-28T20:30:00.000+00:00,transformer,,Temperature,C,19.3
181350,Bay View,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
181350,Bay View,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181350,Bay View,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
181350,Bay View,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181350,Bay View,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
181350,Bay View,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181350,Bay View,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181350,Bay View,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
181350,Bay View,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181350,Bay View,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
181350,Bay View,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
181350,Bay View,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
181350,Bay View,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
181350,Bay View,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
181350,Bay View,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
181350,Bay View,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
