Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181350,Bay View,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
181350,Bay View,2024-02-28T20:20:00.000+00:00,transformer,,Temperature,C,19.3
181350,Bay View,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
181350,Bay View,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181350,Bay View,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
181350,Bay View,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181350,Bay View,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
181350,Bay View,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181350,Bay View,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181350,Bay View,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
181350,Bay View,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181350,Bay View,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
181350,Bay View,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
181350,Bay View,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
181350,Bay View,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
181350,Bay View,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
181350,Bay View,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
181350,Bay View,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
181350,Bay View,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
181350,Bay View,2024-02-28T20:10:00.000+00:00,transformer,,Temperature,C,19.2
181350,Bay View,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
181350,Bay View,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181350,Bay View,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
181350,Bay View,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
181350,Bay View,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181350,Bay View,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181350,Bay View,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
181350,Bay View,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
181350,Bay View,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
181350,Bay View,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
181350,Bay View,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.9
181350,Bay View,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
181350,Bay View,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
181350,Bay View,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
181350,Bay View,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
181350,Bay View,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
181350,Bay View,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
181350,Bay View,2024-02-28T20:00:00.000+00:00,transformer,,Temperature,C,19.1
181350,Bay View,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
181350,Bay View,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181350,Bay View,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
181350,Bay View,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181350,Bay View,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181350,Bay View,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181350,Bay View,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
181350,Bay View,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
181350,Bay View,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
181350,Bay View,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
181350,Bay View,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.73
181350,Bay View,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.66
181350,Bay View,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
181350,Bay View,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
181350,Bay View,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
181350,Bay View,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.14
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
181350,Bay View,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
181350,Bay View,2024-02-28T19:50:00.000+00:00,transformer,,Temperature,C,19.1
181350,Bay View,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
181350,Bay View,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
181350,Bay View,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
181350,Bay View,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181350,Bay View,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
181350,Bay View,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
181350,Bay View,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181350,Bay View,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
181350,Bay View,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
181350,Bay View,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181350,Bay View,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
181350,Bay View,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
181350,Bay View,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
181350,Bay View,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
181350,Bay View,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
181350,Bay View,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.15
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
181350,Bay View,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
181350,Bay View,2024-02-28T19:40:00.000+00:00,transformer,,Temperature,C,19.0
181350,Bay View,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
181350,Bay View,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181350,Bay View,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
181350,Bay View,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
181350,Bay View,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181350,Bay View,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
181350,Bay View,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
181350,Bay View,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181350,Bay View,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
181350,Bay View,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
181350,Bay View,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.73
181350,Bay View,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181350,Bay View,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
181350,Bay View,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
181350,Bay View,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
181350,Bay View,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
181350,Bay View,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
181350,Bay View,2024-02-28T19:30:00.000+00:00,transformer,,Temperature,C,19.0
181350,Bay View,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
181350,Bay View,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
181350,Bay View,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
181350,Bay View,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181350,Bay View,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181350,Bay View,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
181350,Bay View,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181350,Bay View,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
181350,Bay View,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
181350,Bay View,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
181350,Bay View,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
181350,Bay View,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
181350,Bay View,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
181350,Bay View,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
181350,Bay View,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
181350,Bay View,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.54
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.98
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181350,Bay View,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
181350,Bay View,2024-02-28T19:20:00.000+00:00,transformer,,Temperature,C,18.9
181350,Bay View,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
181350,Bay View,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
181350,Bay View,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
181350,Bay View,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
181350,Bay View,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
181350,Bay View,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
181350,Bay View,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
181350,Bay View,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
181350,Bay View,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181350,Bay View,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.92
181350,Bay View,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
181350,Bay View,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
181350,Bay View,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
181350,Bay View,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
181350,Bay View,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
181350,Bay View,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.52
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
181350,Bay View,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
181350,Bay View,2024-02-28T19:10:00.000+00:00,transformer,,Temperature,C,18.9
181350,Bay View,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
181350,Bay View,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
181350,Bay View,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
181350,Bay View,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
181350,Bay View,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
181350,Bay View,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
181350,Bay View,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
181350,Bay View,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
181350,Bay View,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
181350,Bay View,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
181350,Bay View,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
181350,Bay View,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
181350,Bay View,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
181350,Bay View,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
181350,Bay View,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
181350,Bay View,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.59
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,40.3
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
181350,Bay View,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
181350,Bay View,2024-02-28T19:00:00.000+00:00,transformer,,Temperature,C,18.8
181350,Bay View,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
181350,Bay View,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
181350,Bay View,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
181350,Bay View,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
181350,Bay View,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
181350,Bay View,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
181350,Bay View,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181350,Bay View,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
181350,Bay View,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181350,Bay View,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
181350,Bay View,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
181350,Bay View,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
181350,Bay View,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
181350,Bay View,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
181350,Bay View,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
181350,Bay View,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.29
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
181350,Bay View,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
181350,Bay View,2024-02-28T18:50:00.000+00:00,transformer,,Temperature,C,18.7
181350,Bay View,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
181350,Bay View,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
181350,Bay View,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
181350,Bay View,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
181350,Bay View,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
181350,Bay View,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
181350,Bay View,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
181350,Bay View,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
181350,Bay View,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181350,Bay View,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
181350,Bay View,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
181350,Bay View,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
181350,Bay View,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
181350,Bay View,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
181350,Bay View,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
181350,Bay View,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.74
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.58
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,40.2
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
