Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181350,Bay View,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
181350,Bay View,2024-02-28T18:40:00.000+00:00,transformer,,Temperature,C,18.6
181350,Bay View,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
181350,Bay View,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181350,Bay View,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
181350,Bay View,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
181350,Bay View,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
181350,Bay View,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
181350,Bay View,2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
181350,Bay View,2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
181350,Bay View,2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181350,Bay View,2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
181350,Bay View,2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
181350,Bay View,2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.8
181350,Bay View,2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
181350,Bay View,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
181350,Bay View,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
181350,Bay View,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.02
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.64
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
181350,Bay View,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
181350,Bay View,2024-02-28T18:30:00.000+00:00,transformer,,Temperature,C,18.5
181350,Bay View,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
181350,Bay View,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181350,Bay View,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
181350,Bay View,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181350,Bay View,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
181350,Bay View,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181350,Bay View,2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
181350,Bay View,2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
181350,Bay View,2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181350,Bay View,2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
181350,Bay View,2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.53
181350,Bay View,2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
181350,Bay View,2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
181350,Bay View,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
181350,Bay View,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
181350,Bay View,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.12
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.41
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
181350,Bay View,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181350,Bay View,2024-02-28T18:20:00.000+00:00,transformer,,Temperature,C,18.4
181350,Bay View,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
181350,Bay View,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
181350,Bay View,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
181350,Bay View,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
181350,Bay View,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
181350,Bay View,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
181350,Bay View,2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
181350,Bay View,2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
181350,Bay View,2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181350,Bay View,2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
181350,Bay View,2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.85
181350,Bay View,2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
181350,Bay View,2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
181350,Bay View,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
181350,Bay View,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
181350,Bay View,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.34
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.88
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
181350,Bay View,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
181350,Bay View,2024-02-28T18:10:00.000+00:00,transformer,,Temperature,C,18.3
181350,Bay View,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
181350,Bay View,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
181350,Bay View,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
181350,Bay View,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
181350,Bay View,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181350,Bay View,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
181350,Bay View,2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
181350,Bay View,2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
181350,Bay View,2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
181350,Bay View,2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
181350,Bay View,2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.89
181350,Bay View,2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
181350,Bay View,2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
181350,Bay View,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
181350,Bay View,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
181350,Bay View,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.74
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.83
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,50.7
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
181350,Bay View,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181350,Bay View,2024-02-28T18:00:00.000+00:00,transformer,,Temperature,C,18.2
181350,Bay View,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
181350,Bay View,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
181350,Bay View,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
181350,Bay View,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
181350,Bay View,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
181350,Bay View,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
181350,Bay View,2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
181350,Bay View,2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
181350,Bay View,2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181350,Bay View,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
181350,Bay View,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.97
181350,Bay View,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.43
181350,Bay View,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
181350,Bay View,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
181350,Bay View,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
181350,Bay View,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.85
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.06
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,48.8
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
181350,Bay View,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
181350,Bay View,2024-02-28T17:50:00.000+00:00,transformer,,Temperature,C,18.1
181350,Bay View,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
181350,Bay View,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
181350,Bay View,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
181350,Bay View,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
181350,Bay View,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
181350,Bay View,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
181350,Bay View,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
181350,Bay View,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
181350,Bay View,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
181350,Bay View,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
181350,Bay View,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.14
181350,Bay View,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
181350,Bay View,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
181350,Bay View,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
181350,Bay View,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
181350,Bay View,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.43
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.03
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.09
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,64.2
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
181350,Bay View,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181350,Bay View,2024-02-28T17:40:00.000+00:00,transformer,,Temperature,C,18.0
181350,Bay View,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
181350,Bay View,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181350,Bay View,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
181350,Bay View,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
181350,Bay View,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
181350,Bay View,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
181350,Bay View,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
181350,Bay View,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
181350,Bay View,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
181350,Bay View,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
181350,Bay View,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.31
181350,Bay View,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.5
181350,Bay View,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
181350,Bay View,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
181350,Bay View,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
181350,Bay View,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.84
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.62
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.05
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,42.9
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.01
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.27
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,46.4
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
181350,Bay View,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
181350,Bay View,2024-02-28T17:30:00.000+00:00,transformer,,Temperature,C,17.9
181350,Bay View,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
181350,Bay View,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
181350,Bay View,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
181350,Bay View,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181350,Bay View,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
181350,Bay View,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
181350,Bay View,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
181350,Bay View,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
181350,Bay View,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
181350,Bay View,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
181350,Bay View,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.3
181350,Bay View,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
181350,Bay View,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
181350,Bay View,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
181350,Bay View,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
181350,Bay View,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.78
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.82
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,38.8
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
181350,Bay View,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
181350,Bay View,2024-02-28T17:20:00.000+00:00,transformer,,Temperature,C,17.8
181350,Bay View,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
181350,Bay View,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
181350,Bay View,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
181350,Bay View,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181350,Bay View,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
181350,Bay View,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
181350,Bay View,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
181350,Bay View,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
181350,Bay View,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181350,Bay View,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
181350,Bay View,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.56
181350,Bay View,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181350,Bay View,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
181350,Bay View,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
181350,Bay View,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
181350,Bay View,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.57
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
181350,Bay View,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
181350,Bay View,2024-02-28T17:10:00.000+00:00,transformer,,Temperature,C,17.8
181350,Bay View,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
181350,Bay View,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
181350,Bay View,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
181350,Bay View,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181350,Bay View,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
181350,Bay View,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
181350,Bay View,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
181350,Bay View,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
181350,Bay View,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
181350,Bay View,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
181350,Bay View,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
181350,Bay View,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
181350,Bay View,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
181350,Bay View,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
181350,Bay View,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
181350,Bay View,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,7.8
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
181350,Bay View,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
181350,Bay View,2024-02-28T17:00:00.000+00:00,transformer,,Temperature,C,17.7
181350,Bay View,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
181350,Bay View,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181350,Bay View,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
181350,Bay View,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
181350,Bay View,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
181350,Bay View,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181350,Bay View,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
181350,Bay View,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
181350,Bay View,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181350,Bay View,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
181350,Bay View,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181350,Bay View,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
181350,Bay View,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
181350,Bay View,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
181350,Bay View,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
181350,Bay View,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
