Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
181350,Bay View,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
181350,Bay View,2024-02-28T16:50:00.000+00:00,transformer,,Temperature,C,17.6
181350,Bay View,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
181350,Bay View,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181350,Bay View,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
181350,Bay View,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181350,Bay View,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
181350,Bay View,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181350,Bay View,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
181350,Bay View,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
181350,Bay View,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181350,Bay View,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
181350,Bay View,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
181350,Bay View,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
181350,Bay View,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
181350,Bay View,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
181350,Bay View,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
181350,Bay View,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
181350,Bay View,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
181350,Bay View,2024-02-28T16:40:00.000+00:00,transformer,,Temperature,C,17.6
181350,Bay View,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181350,Bay View,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
181350,Bay View,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
181350,Bay View,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181350,Bay View,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
181350,Bay View,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181350,Bay View,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
181350,Bay View,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
181350,Bay View,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181350,Bay View,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
181350,Bay View,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
181350,Bay View,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
181350,Bay View,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
181350,Bay View,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
181350,Bay View,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
181350,Bay View,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
181350,Bay View,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
181350,Bay View,2024-02-28T16:30:00.000+00:00,transformer,,Temperature,C,17.5
181350,Bay View,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
181350,Bay View,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
181350,Bay View,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
181350,Bay View,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181350,Bay View,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
181350,Bay View,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
181350,Bay View,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
181350,Bay View,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
181350,Bay View,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
181350,Bay View,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
181350,Bay View,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
181350,Bay View,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
181350,Bay View,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
181350,Bay View,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
181350,Bay View,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
181350,Bay View,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
181350,Bay View,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
181350,Bay View,2024-02-28T16:20:00.000+00:00,transformer,,Temperature,C,17.5
181350,Bay View,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181350,Bay View,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181350,Bay View,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
181350,Bay View,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
181350,Bay View,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
181350,Bay View,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181350,Bay View,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
181350,Bay View,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
181350,Bay View,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181350,Bay View,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
181350,Bay View,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
181350,Bay View,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
181350,Bay View,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
181350,Bay View,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
181350,Bay View,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
181350,Bay View,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
181350,Bay View,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
181350,Bay View,2024-02-28T16:10:00.000+00:00,transformer,,Temperature,C,17.4
181350,Bay View,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
181350,Bay View,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
181350,Bay View,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
181350,Bay View,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
181350,Bay View,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
181350,Bay View,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181350,Bay View,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181350,Bay View,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
181350,Bay View,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181350,Bay View,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
181350,Bay View,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
181350,Bay View,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
181350,Bay View,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
181350,Bay View,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
181350,Bay View,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
181350,Bay View,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
181350,Bay View,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
181350,Bay View,2024-02-28T16:00:00.000+00:00,transformer,,Temperature,C,17.3
181350,Bay View,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
181350,Bay View,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181350,Bay View,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
181350,Bay View,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
181350,Bay View,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
181350,Bay View,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181350,Bay View,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181350,Bay View,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
181350,Bay View,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181350,Bay View,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
181350,Bay View,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
181350,Bay View,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
181350,Bay View,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
181350,Bay View,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
181350,Bay View,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
181350,Bay View,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
181350,Bay View,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
181350,Bay View,2024-02-28T15:50:00.000+00:00,transformer,,Temperature,C,17.3
181350,Bay View,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
181350,Bay View,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
181350,Bay View,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
181350,Bay View,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
181350,Bay View,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
181350,Bay View,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181350,Bay View,2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181350,Bay View,2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
181350,Bay View,2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
181350,Bay View,2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
181350,Bay View,2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
181350,Bay View,2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
181350,Bay View,2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
181350,Bay View,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
181350,Bay View,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
181350,Bay View,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
181350,Bay View,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
181350,Bay View,2024-02-28T15:40:00.000+00:00,transformer,,Temperature,C,17.2
181350,Bay View,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
181350,Bay View,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
181350,Bay View,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
181350,Bay View,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
181350,Bay View,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
181350,Bay View,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
181350,Bay View,2024-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
181350,Bay View,2024-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
181350,Bay View,2024-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181350,Bay View,2024-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
181350,Bay View,2024-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
181350,Bay View,2024-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
181350,Bay View,2024-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
181350,Bay View,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
181350,Bay View,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
181350,Bay View,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
181350,Bay View,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
181350,Bay View,2024-02-28T15:30:00.000+00:00,transformer,,Temperature,C,17.1
181350,Bay View,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
181350,Bay View,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
181350,Bay View,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
181350,Bay View,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
181350,Bay View,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
181350,Bay View,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
181350,Bay View,2024-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181350,Bay View,2024-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
181350,Bay View,2024-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181350,Bay View,2024-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
181350,Bay View,2024-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
181350,Bay View,2024-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
181350,Bay View,2024-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
181350,Bay View,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
181350,Bay View,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
181350,Bay View,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
181350,Bay View,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
181350,Bay View,2024-02-28T15:20:00.000+00:00,transformer,,Temperature,C,17.0
181350,Bay View,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
181350,Bay View,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181350,Bay View,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
181350,Bay View,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
181350,Bay View,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
181350,Bay View,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181350,Bay View,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181350,Bay View,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
181350,Bay View,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
181350,Bay View,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
181350,Bay View,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
181350,Bay View,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
181350,Bay View,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
181350,Bay View,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
181350,Bay View,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
181350,Bay View,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,4.6
