Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
181350,Bay View,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181350,Bay View,2024-02-28T15:10:00.000+00:00,transformer,,Temperature,C,17.0
181350,Bay View,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
181350,Bay View,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
181350,Bay View,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
181350,Bay View,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181350,Bay View,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
181350,Bay View,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
181350,Bay View,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
181350,Bay View,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
181350,Bay View,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181350,Bay View,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
181350,Bay View,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
181350,Bay View,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
181350,Bay View,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
181350,Bay View,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
181350,Bay View,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
181350,Bay View,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
181350,Bay View,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181350,Bay View,2024-02-28T15:00:00.000+00:00,transformer,,Temperature,C,16.9
181350,Bay View,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
181350,Bay View,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
181350,Bay View,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
181350,Bay View,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181350,Bay View,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
181350,Bay View,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181350,Bay View,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
181350,Bay View,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
181350,Bay View,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
181350,Bay View,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
181350,Bay View,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
181350,Bay View,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
181350,Bay View,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
181350,Bay View,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
181350,Bay View,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
181350,Bay View,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
181350,Bay View,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
181350,Bay View,2024-02-28T14:50:00.000+00:00,transformer,,Temperature,C,16.9
181350,Bay View,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
181350,Bay View,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181350,Bay View,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
181350,Bay View,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
181350,Bay View,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
181350,Bay View,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181350,Bay View,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
181350,Bay View,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
181350,Bay View,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181350,Bay View,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
181350,Bay View,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
181350,Bay View,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
181350,Bay View,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
181350,Bay View,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
181350,Bay View,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
181350,Bay View,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
181350,Bay View,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181350,Bay View,2024-02-28T14:40:00.000+00:00,transformer,,Temperature,C,16.8
181350,Bay View,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
181350,Bay View,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
181350,Bay View,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
181350,Bay View,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
181350,Bay View,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
181350,Bay View,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
181350,Bay View,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
181350,Bay View,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
181350,Bay View,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181350,Bay View,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
181350,Bay View,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
181350,Bay View,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
181350,Bay View,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
181350,Bay View,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
181350,Bay View,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
181350,Bay View,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
181350,Bay View,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
181350,Bay View,2024-02-28T14:30:00.000+00:00,transformer,,Temperature,C,16.7
181350,Bay View,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181350,Bay View,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181350,Bay View,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
181350,Bay View,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181350,Bay View,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
181350,Bay View,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
181350,Bay View,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
181350,Bay View,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
181350,Bay View,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181350,Bay View,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
181350,Bay View,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
181350,Bay View,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
181350,Bay View,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
181350,Bay View,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
181350,Bay View,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
181350,Bay View,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
181350,Bay View,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
181350,Bay View,2024-02-28T14:20:00.000+00:00,transformer,,Temperature,C,16.6
181350,Bay View,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
181350,Bay View,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
181350,Bay View,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
181350,Bay View,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181350,Bay View,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
181350,Bay View,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
181350,Bay View,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
181350,Bay View,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
181350,Bay View,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181350,Bay View,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
181350,Bay View,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
181350,Bay View,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
181350,Bay View,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
181350,Bay View,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
181350,Bay View,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
181350,Bay View,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181350,Bay View,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
181350,Bay View,2024-02-28T14:10:00.000+00:00,transformer,,Temperature,C,16.6
181350,Bay View,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
181350,Bay View,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
181350,Bay View,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
181350,Bay View,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
181350,Bay View,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
181350,Bay View,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
181350,Bay View,2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181350,Bay View,2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
181350,Bay View,2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181350,Bay View,2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
181350,Bay View,2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
181350,Bay View,2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
181350,Bay View,2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
181350,Bay View,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
181350,Bay View,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
181350,Bay View,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
181350,Bay View,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
181350,Bay View,2024-02-28T14:00:00.000+00:00,transformer,,Temperature,C,16.5
181350,Bay View,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
181350,Bay View,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181350,Bay View,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
181350,Bay View,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181350,Bay View,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
181350,Bay View,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
181350,Bay View,2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181350,Bay View,2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
181350,Bay View,2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181350,Bay View,2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
181350,Bay View,2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
181350,Bay View,2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
181350,Bay View,2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
181350,Bay View,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
181350,Bay View,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
181350,Bay View,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
181350,Bay View,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
181350,Bay View,2024-02-28T13:50:00.000+00:00,transformer,,Temperature,C,16.5
181350,Bay View,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181350,Bay View,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
181350,Bay View,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
181350,Bay View,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181350,Bay View,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
181350,Bay View,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
181350,Bay View,2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
181350,Bay View,2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
181350,Bay View,2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181350,Bay View,2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
181350,Bay View,2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
181350,Bay View,2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
181350,Bay View,2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
181350,Bay View,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
181350,Bay View,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
181350,Bay View,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,4.6
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
181350,Bay View,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
181350,Bay View,2024-02-28T13:40:00.000+00:00,transformer,,Temperature,C,16.4
181350,Bay View,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
181350,Bay View,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181350,Bay View,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
181350,Bay View,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
181350,Bay View,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
181350,Bay View,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
181350,Bay View,2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
181350,Bay View,2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
181350,Bay View,2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
181350,Bay View,2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
181350,Bay View,2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
181350,Bay View,2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
181350,Bay View,2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
181350,Bay View,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
181350,Bay View,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
181350,Bay View,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
181350,Bay View,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
181350,Bay View,2024-02-28T13:30:00.000+00:00,transformer,,Temperature,C,16.3
181350,Bay View,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
181350,Bay View,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
181350,Bay View,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
181350,Bay View,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181350,Bay View,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
181350,Bay View,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
181350,Bay View,2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181350,Bay View,2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
181350,Bay View,2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
181350,Bay View,2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
181350,Bay View,2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
181350,Bay View,2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
181350,Bay View,2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
181350,Bay View,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
181350,Bay View,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
181350,Bay View,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
