Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
181350,Bay View,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
181350,Bay View,2024-02-28T13:20:00.000+00:00,transformer,,Temperature,C,16.3
181350,Bay View,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
181350,Bay View,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181350,Bay View,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
181350,Bay View,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
181350,Bay View,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
181350,Bay View,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
181350,Bay View,2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181350,Bay View,2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
181350,Bay View,2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181350,Bay View,2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
181350,Bay View,2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
181350,Bay View,2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
181350,Bay View,2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
181350,Bay View,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
181350,Bay View,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
181350,Bay View,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
181350,Bay View,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
181350,Bay View,2024-02-28T13:10:00.000+00:00,transformer,,Temperature,C,16.2
181350,Bay View,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
181350,Bay View,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181350,Bay View,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
181350,Bay View,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181350,Bay View,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
181350,Bay View,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181350,Bay View,2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181350,Bay View,2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
181350,Bay View,2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181350,Bay View,2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
181350,Bay View,2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
181350,Bay View,2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
181350,Bay View,2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
181350,Bay View,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
181350,Bay View,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
181350,Bay View,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
181350,Bay View,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
181350,Bay View,2024-02-28T13:00:00.000+00:00,transformer,,Temperature,C,16.0
181350,Bay View,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181350,Bay View,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181350,Bay View,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
181350,Bay View,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
181350,Bay View,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
181350,Bay View,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
181350,Bay View,2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181350,Bay View,2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
181350,Bay View,2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181350,Bay View,2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
181350,Bay View,2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
181350,Bay View,2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
181350,Bay View,2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
181350,Bay View,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
181350,Bay View,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
181350,Bay View,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
181350,Bay View,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
181350,Bay View,2024-02-28T12:50:00.000+00:00,transformer,,Temperature,C,15.9
181350,Bay View,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181350,Bay View,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181350,Bay View,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
181350,Bay View,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181350,Bay View,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
181350,Bay View,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181350,Bay View,2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
181350,Bay View,2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
181350,Bay View,2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
181350,Bay View,2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
181350,Bay View,2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
181350,Bay View,2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
181350,Bay View,2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
181350,Bay View,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
181350,Bay View,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
181350,Bay View,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
181350,Bay View,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
181350,Bay View,2024-02-28T12:40:00.000+00:00,transformer,,Temperature,C,15.9
181350,Bay View,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181350,Bay View,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
181350,Bay View,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
181350,Bay View,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
181350,Bay View,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
181350,Bay View,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
181350,Bay View,2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
181350,Bay View,2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
181350,Bay View,2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
181350,Bay View,2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
181350,Bay View,2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.94
181350,Bay View,2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
181350,Bay View,2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
181350,Bay View,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
181350,Bay View,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
181350,Bay View,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
181350,Bay View,2024-02-28T12:30:00.000+00:00,transformer,,Temperature,C,15.9
181350,Bay View,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
181350,Bay View,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181350,Bay View,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
181350,Bay View,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
181350,Bay View,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
181350,Bay View,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181350,Bay View,2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181350,Bay View,2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181350,Bay View,2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181350,Bay View,2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
181350,Bay View,2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
181350,Bay View,2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
181350,Bay View,2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
181350,Bay View,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.0
181350,Bay View,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.0
181350,Bay View,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.0
181350,Bay View,2024-02-28T12:20:00.000+00:00,transformer,,Temperature,C,15.9
181350,Bay View,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181350,Bay View,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181350,Bay View,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
181350,Bay View,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
181350,Bay View,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
181350,Bay View,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
181350,Bay View,2024-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181350,Bay View,2024-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181350,Bay View,2024-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181350,Bay View,2024-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
181350,Bay View,2024-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
181350,Bay View,2024-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
181350,Bay View,2024-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
181350,Bay View,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.0
181350,Bay View,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.0
181350,Bay View,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.0
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (RMS),A,4.1
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
181350,Bay View,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
181350,Bay View,2024-02-29T23:50:00.000+00:00,transformer,,Temperature,C,16.0
181350,Bay View,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
181350,Bay View,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
181350,Bay View,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
181350,Bay View,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181350,Bay View,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
181350,Bay View,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
181350,Bay View,2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
181350,Bay View,2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
181350,Bay View,2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181350,Bay View,2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
181350,Bay View,2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
181350,Bay View,2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181350,Bay View,2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
181350,Bay View,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
181350,Bay View,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
181350,Bay View,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
181350,Bay View,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181350,Bay View,2024-02-29T23:40:00.000+00:00,transformer,,Temperature,C,16.0
181350,Bay View,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
181350,Bay View,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
181350,Bay View,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
181350,Bay View,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
181350,Bay View,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
181350,Bay View,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181350,Bay View,2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181350,Bay View,2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
181350,Bay View,2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
181350,Bay View,2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
181350,Bay View,2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
181350,Bay View,2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
181350,Bay View,2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
181350,Bay View,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
181350,Bay View,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
181350,Bay View,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
181350,Bay View,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
181350,Bay View,2024-02-29T23:30:00.000+00:00,transformer,,Temperature,C,16.1
181350,Bay View,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
181350,Bay View,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
181350,Bay View,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
181350,Bay View,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
181350,Bay View,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
181350,Bay View,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
181350,Bay View,2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
181350,Bay View,2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
181350,Bay View,2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181350,Bay View,2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
181350,Bay View,2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
181350,Bay View,2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
181350,Bay View,2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
181350,Bay View,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
181350,Bay View,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
181350,Bay View,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
181350,Bay View,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
181350,Bay View,2024-02-29T23:20:00.000+00:00,transformer,,Temperature,C,16.2
181350,Bay View,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
181350,Bay View,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181350,Bay View,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
181350,Bay View,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
181350,Bay View,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
181350,Bay View,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181350,Bay View,2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181350,Bay View,2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
181350,Bay View,2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181350,Bay View,2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
181350,Bay View,2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
181350,Bay View,2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
181350,Bay View,2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
181350,Bay View,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
181350,Bay View,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
181350,Bay View,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
181350,Bay View,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
181350,Bay View,2024-02-29T23:10:00.000+00:00,transformer,,Temperature,C,16.3
181350,Bay View,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
181350,Bay View,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
181350,Bay View,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
181350,Bay View,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181350,Bay View,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
181350,Bay View,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
181350,Bay View,2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
181350,Bay View,2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
181350,Bay View,2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181350,Bay View,2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
181350,Bay View,2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
181350,Bay View,2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
181350,Bay View,2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
181350,Bay View,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
181350,Bay View,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
181350,Bay View,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
