Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
181350,Bay View,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
181350,Bay View,2024-02-29T23:00:00.000+00:00,transformer,,Temperature,C,16.4
181350,Bay View,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
181350,Bay View,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
181350,Bay View,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
181350,Bay View,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
181350,Bay View,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
181350,Bay View,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
181350,Bay View,2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
181350,Bay View,2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
181350,Bay View,2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181350,Bay View,2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
181350,Bay View,2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
181350,Bay View,2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
181350,Bay View,2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
181350,Bay View,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
181350,Bay View,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
181350,Bay View,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (RMS),A,4.4
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
181350,Bay View,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181350,Bay View,2024-02-29T22:50:00.000+00:00,transformer,,Temperature,C,16.5
181350,Bay View,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
181350,Bay View,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
181350,Bay View,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
181350,Bay View,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
181350,Bay View,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
181350,Bay View,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
181350,Bay View,2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181350,Bay View,2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
181350,Bay View,2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181350,Bay View,2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
181350,Bay View,2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
181350,Bay View,2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
181350,Bay View,2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
181350,Bay View,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
181350,Bay View,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
181350,Bay View,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
181350,Bay View,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
181350,Bay View,2024-02-29T22:40:00.000+00:00,transformer,,Temperature,C,16.6
181350,Bay View,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
181350,Bay View,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
181350,Bay View,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
181350,Bay View,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
181350,Bay View,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
181350,Bay View,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
181350,Bay View,2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181350,Bay View,2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
181350,Bay View,2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181350,Bay View,2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
181350,Bay View,2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
181350,Bay View,2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
181350,Bay View,2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
181350,Bay View,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
181350,Bay View,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
181350,Bay View,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
181350,Bay View,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
181350,Bay View,2024-02-29T22:30:00.000+00:00,transformer,,Temperature,C,16.7
181350,Bay View,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
181350,Bay View,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
181350,Bay View,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
181350,Bay View,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
181350,Bay View,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
181350,Bay View,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181350,Bay View,2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
181350,Bay View,2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
181350,Bay View,2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
181350,Bay View,2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
181350,Bay View,2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
181350,Bay View,2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
181350,Bay View,2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
181350,Bay View,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
181350,Bay View,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
181350,Bay View,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
181350,Bay View,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
181350,Bay View,2024-02-29T22:20:00.000+00:00,transformer,,Temperature,C,16.8
181350,Bay View,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
181350,Bay View,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181350,Bay View,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
181350,Bay View,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
181350,Bay View,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
181350,Bay View,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
181350,Bay View,2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181350,Bay View,2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
181350,Bay View,2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181350,Bay View,2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
181350,Bay View,2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
181350,Bay View,2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
181350,Bay View,2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
181350,Bay View,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
181350,Bay View,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
181350,Bay View,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.88
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
181350,Bay View,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
181350,Bay View,2024-02-29T22:10:00.000+00:00,transformer,,Temperature,C,16.9
181350,Bay View,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
181350,Bay View,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181350,Bay View,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
181350,Bay View,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
181350,Bay View,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
181350,Bay View,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181350,Bay View,2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181350,Bay View,2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
181350,Bay View,2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181350,Bay View,2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
181350,Bay View,2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
181350,Bay View,2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
181350,Bay View,2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
181350,Bay View,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
181350,Bay View,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
181350,Bay View,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
181350,Bay View,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
181350,Bay View,2024-02-29T22:00:00.000+00:00,transformer,,Temperature,C,16.9
181350,Bay View,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
181350,Bay View,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
181350,Bay View,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
181350,Bay View,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181350,Bay View,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
181350,Bay View,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
181350,Bay View,2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181350,Bay View,2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
181350,Bay View,2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181350,Bay View,2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
181350,Bay View,2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
181350,Bay View,2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
181350,Bay View,2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
181350,Bay View,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
181350,Bay View,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
181350,Bay View,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
181350,Bay View,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
181350,Bay View,2024-02-29T21:50:00.000+00:00,transformer,,Temperature,C,17.0
181350,Bay View,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
181350,Bay View,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181350,Bay View,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
181350,Bay View,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
181350,Bay View,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
181350,Bay View,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181350,Bay View,2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181350,Bay View,2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
181350,Bay View,2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181350,Bay View,2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
181350,Bay View,2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
181350,Bay View,2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
181350,Bay View,2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
181350,Bay View,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
181350,Bay View,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
181350,Bay View,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.72
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
181350,Bay View,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
181350,Bay View,2024-02-29T21:40:00.000+00:00,transformer,,Temperature,C,17.0
181350,Bay View,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
181350,Bay View,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
181350,Bay View,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
181350,Bay View,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181350,Bay View,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
181350,Bay View,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
181350,Bay View,2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
181350,Bay View,2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
181350,Bay View,2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181350,Bay View,2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
181350,Bay View,2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
181350,Bay View,2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
181350,Bay View,2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
181350,Bay View,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
181350,Bay View,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
181350,Bay View,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
181350,Bay View,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181350,Bay View,2024-02-29T21:30:00.000+00:00,transformer,,Temperature,C,17.1
181350,Bay View,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
181350,Bay View,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181350,Bay View,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
181350,Bay View,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
181350,Bay View,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
181350,Bay View,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181350,Bay View,2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181350,Bay View,2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
181350,Bay View,2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181350,Bay View,2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
181350,Bay View,2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
181350,Bay View,2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
181350,Bay View,2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
181350,Bay View,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
181350,Bay View,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
181350,Bay View,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.83
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
