Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181350,Bay View,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181350,Bay View,2024-02-29T21:20:00.000+00:00,transformer,,Temperature,C,17.2
181350,Bay View,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
181350,Bay View,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181350,Bay View,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
181350,Bay View,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
181350,Bay View,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
181350,Bay View,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
181350,Bay View,2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181350,Bay View,2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
181350,Bay View,2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181350,Bay View,2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
181350,Bay View,2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
181350,Bay View,2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
181350,Bay View,2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
181350,Bay View,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
181350,Bay View,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
181350,Bay View,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
181350,Bay View,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
181350,Bay View,2024-02-29T21:10:00.000+00:00,transformer,,Temperature,C,17.3
181350,Bay View,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
181350,Bay View,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181350,Bay View,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
181350,Bay View,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
181350,Bay View,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
181350,Bay View,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181350,Bay View,2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181350,Bay View,2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
181350,Bay View,2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181350,Bay View,2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
181350,Bay View,2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
181350,Bay View,2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
181350,Bay View,2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
181350,Bay View,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
181350,Bay View,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
181350,Bay View,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.72
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
181350,Bay View,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
181350,Bay View,2024-02-29T21:00:00.000+00:00,transformer,,Temperature,C,17.3
181350,Bay View,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
181350,Bay View,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181350,Bay View,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
181350,Bay View,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181350,Bay View,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
181350,Bay View,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
181350,Bay View,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181350,Bay View,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
181350,Bay View,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181350,Bay View,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
181350,Bay View,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
181350,Bay View,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
181350,Bay View,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
181350,Bay View,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
181350,Bay View,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
181350,Bay View,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181350,Bay View,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181350,Bay View,2024-02-29T20:50:00.000+00:00,transformer,,Temperature,C,17.4
181350,Bay View,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
181350,Bay View,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181350,Bay View,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
181350,Bay View,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
181350,Bay View,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
181350,Bay View,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
181350,Bay View,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181350,Bay View,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
181350,Bay View,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181350,Bay View,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
181350,Bay View,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
181350,Bay View,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
181350,Bay View,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
181350,Bay View,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
181350,Bay View,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
181350,Bay View,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
181350,Bay View,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
181350,Bay View,2024-02-29T20:40:00.000+00:00,transformer,,Temperature,C,17.4
181350,Bay View,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
181350,Bay View,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181350,Bay View,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
181350,Bay View,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
181350,Bay View,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
181350,Bay View,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
181350,Bay View,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
181350,Bay View,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
181350,Bay View,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181350,Bay View,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
181350,Bay View,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
181350,Bay View,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
181350,Bay View,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
181350,Bay View,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
181350,Bay View,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
181350,Bay View,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
181350,Bay View,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181350,Bay View,2024-02-29T20:30:00.000+00:00,transformer,,Temperature,C,17.4
181350,Bay View,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
181350,Bay View,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
181350,Bay View,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
181350,Bay View,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
181350,Bay View,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
181350,Bay View,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
181350,Bay View,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181350,Bay View,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
181350,Bay View,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
181350,Bay View,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
181350,Bay View,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
181350,Bay View,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
181350,Bay View,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
181350,Bay View,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
181350,Bay View,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
181350,Bay View,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.34
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
181350,Bay View,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
181350,Bay View,2024-02-29T20:20:00.000+00:00,transformer,,Temperature,C,17.5
181350,Bay View,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
181350,Bay View,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181350,Bay View,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
181350,Bay View,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181350,Bay View,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
181350,Bay View,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181350,Bay View,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
181350,Bay View,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
181350,Bay View,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181350,Bay View,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
181350,Bay View,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
181350,Bay View,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
181350,Bay View,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
181350,Bay View,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
181350,Bay View,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
181350,Bay View,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
181350,Bay View,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
181350,Bay View,2024-02-29T20:10:00.000+00:00,transformer,,Temperature,C,17.5
181350,Bay View,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
181350,Bay View,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181350,Bay View,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
181350,Bay View,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
181350,Bay View,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
181350,Bay View,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181350,Bay View,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181350,Bay View,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
181350,Bay View,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
181350,Bay View,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
181350,Bay View,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.31
181350,Bay View,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
181350,Bay View,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
181350,Bay View,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
181350,Bay View,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
181350,Bay View,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (RMS),A,37.7
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
181350,Bay View,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
181350,Bay View,2024-02-29T20:00:00.000+00:00,transformer,,Temperature,C,17.6
181350,Bay View,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
181350,Bay View,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181350,Bay View,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
181350,Bay View,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181350,Bay View,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
181350,Bay View,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181350,Bay View,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181350,Bay View,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
181350,Bay View,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181350,Bay View,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
181350,Bay View,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
181350,Bay View,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
181350,Bay View,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
181350,Bay View,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
181350,Bay View,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
181350,Bay View,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.51
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
181350,Bay View,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
181350,Bay View,2024-02-29T19:50:00.000+00:00,transformer,,Temperature,C,17.6
181350,Bay View,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
181350,Bay View,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181350,Bay View,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
181350,Bay View,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
181350,Bay View,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
181350,Bay View,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
181350,Bay View,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
181350,Bay View,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
181350,Bay View,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181350,Bay View,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
181350,Bay View,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
181350,Bay View,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
181350,Bay View,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
181350,Bay View,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
181350,Bay View,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
181350,Bay View,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.1
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
181350,Bay View,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
181350,Bay View,2024-02-29T19:40:00.000+00:00,transformer,,Temperature,C,17.6
181350,Bay View,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
181350,Bay View,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181350,Bay View,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
181350,Bay View,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181350,Bay View,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
181350,Bay View,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181350,Bay View,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
181350,Bay View,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
181350,Bay View,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181350,Bay View,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
181350,Bay View,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
181350,Bay View,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
181350,Bay View,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
181350,Bay View,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
181350,Bay View,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
181350,Bay View,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.8
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
