Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.79
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,42.3
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
181350,Bay View,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181350,Bay View,2024-02-29T19:30:00.000+00:00,transformer,,Temperature,C,17.7
181350,Bay View,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
181350,Bay View,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
181350,Bay View,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
181350,Bay View,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
181350,Bay View,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
181350,Bay View,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
181350,Bay View,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
181350,Bay View,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
181350,Bay View,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181350,Bay View,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
181350,Bay View,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
181350,Bay View,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
181350,Bay View,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
181350,Bay View,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
181350,Bay View,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
181350,Bay View,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,39.7
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
181350,Bay View,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
181350,Bay View,2024-02-29T19:20:00.000+00:00,transformer,,Temperature,C,17.8
181350,Bay View,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
181350,Bay View,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181350,Bay View,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
181350,Bay View,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
181350,Bay View,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
181350,Bay View,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
181350,Bay View,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181350,Bay View,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
181350,Bay View,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181350,Bay View,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
181350,Bay View,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
181350,Bay View,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
181350,Bay View,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
181350,Bay View,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
181350,Bay View,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
181350,Bay View,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,38.7
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
181350,Bay View,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
181350,Bay View,2024-02-29T19:10:00.000+00:00,transformer,,Temperature,C,17.8
181350,Bay View,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
181350,Bay View,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181350,Bay View,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
181350,Bay View,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181350,Bay View,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
181350,Bay View,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
181350,Bay View,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
181350,Bay View,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
181350,Bay View,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181350,Bay View,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
181350,Bay View,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.81
181350,Bay View,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.41
181350,Bay View,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
181350,Bay View,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
181350,Bay View,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
181350,Bay View,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.91
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.01
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
181350,Bay View,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181350,Bay View,2024-02-29T19:00:00.000+00:00,transformer,,Temperature,C,17.8
181350,Bay View,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
181350,Bay View,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181350,Bay View,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
181350,Bay View,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
181350,Bay View,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
181350,Bay View,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
181350,Bay View,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
181350,Bay View,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
181350,Bay View,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181350,Bay View,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
181350,Bay View,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.33
181350,Bay View,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
181350,Bay View,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
181350,Bay View,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
181350,Bay View,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
181350,Bay View,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.82
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
181350,Bay View,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
181350,Bay View,2024-02-29T18:50:00.000+00:00,transformer,,Temperature,C,17.9
181350,Bay View,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
181350,Bay View,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181350,Bay View,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
181350,Bay View,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181350,Bay View,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
181350,Bay View,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
181350,Bay View,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181350,Bay View,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
181350,Bay View,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181350,Bay View,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181350,Bay View,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.01
181350,Bay View,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
181350,Bay View,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
181350,Bay View,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
181350,Bay View,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
181350,Bay View,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.78
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.13
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,44.9
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
181350,Bay View,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
181350,Bay View,2024-02-29T18:40:00.000+00:00,transformer,,Temperature,C,17.9
181350,Bay View,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
181350,Bay View,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
181350,Bay View,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
181350,Bay View,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
181350,Bay View,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
181350,Bay View,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
181350,Bay View,2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
181350,Bay View,2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
181350,Bay View,2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
181350,Bay View,2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
181350,Bay View,2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
181350,Bay View,2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
181350,Bay View,2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
181350,Bay View,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
181350,Bay View,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
181350,Bay View,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.55
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.73
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
181350,Bay View,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181350,Bay View,2024-02-29T18:30:00.000+00:00,transformer,,Temperature,C,17.9
181350,Bay View,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
181350,Bay View,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181350,Bay View,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
181350,Bay View,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181350,Bay View,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181350,Bay View,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
181350,Bay View,2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
181350,Bay View,2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
181350,Bay View,2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181350,Bay View,2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
181350,Bay View,2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
181350,Bay View,2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
181350,Bay View,2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
181350,Bay View,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
181350,Bay View,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
181350,Bay View,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.93
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.23
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.45
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
181350,Bay View,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
181350,Bay View,2024-02-29T18:20:00.000+00:00,transformer,,Temperature,C,17.9
181350,Bay View,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
181350,Bay View,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181350,Bay View,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
181350,Bay View,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
181350,Bay View,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181350,Bay View,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
181350,Bay View,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
181350,Bay View,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
181350,Bay View,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181350,Bay View,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.86
181350,Bay View,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.98
181350,Bay View,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.38
181350,Bay View,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
181350,Bay View,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
181350,Bay View,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
181350,Bay View,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.88
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.96
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.05
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.7
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,48.3
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
181350,Bay View,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
181350,Bay View,2024-02-29T18:10:00.000+00:00,transformer,,Temperature,C,17.9
181350,Bay View,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
181350,Bay View,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181350,Bay View,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
181350,Bay View,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181350,Bay View,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
181350,Bay View,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
181350,Bay View,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
181350,Bay View,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
181350,Bay View,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
181350,Bay View,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
181350,Bay View,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
181350,Bay View,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
181350,Bay View,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
181350,Bay View,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
181350,Bay View,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
181350,Bay View,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.66
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.1
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,44.6
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
181350,Bay View,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
181350,Bay View,2024-02-29T18:00:00.000+00:00,transformer,,Temperature,C,17.9
181350,Bay View,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
181350,Bay View,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
181350,Bay View,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
181350,Bay View,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181350,Bay View,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
181350,Bay View,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
181350,Bay View,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
181350,Bay View,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
181350,Bay View,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181350,Bay View,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
181350,Bay View,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.72
181350,Bay View,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.72
181350,Bay View,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
181350,Bay View,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
181350,Bay View,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
181350,Bay View,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.56
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
181350,Bay View,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
181350,Bay View,2024-02-29T17:50:00.000+00:00,transformer,,Temperature,C,17.9
181350,Bay View,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
