Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
181350,Bay View,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
181350,Bay View,2024-02-29T16:00:00.000+00:00,transformer,,Temperature,C,18.3
181350,Bay View,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
181350,Bay View,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
181350,Bay View,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
181350,Bay View,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181350,Bay View,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
181350,Bay View,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181350,Bay View,2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
181350,Bay View,2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
181350,Bay View,2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181350,Bay View,2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
181350,Bay View,2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
181350,Bay View,2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
181350,Bay View,2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
181350,Bay View,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
181350,Bay View,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
181350,Bay View,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
181350,Bay View,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181350,Bay View,2024-02-29T15:50:00.000+00:00,transformer,,Temperature,C,18.4
181350,Bay View,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
181350,Bay View,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
181350,Bay View,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
181350,Bay View,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
181350,Bay View,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
181350,Bay View,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
181350,Bay View,2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181350,Bay View,2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
181350,Bay View,2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181350,Bay View,2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
181350,Bay View,2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
181350,Bay View,2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
181350,Bay View,2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
181350,Bay View,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
181350,Bay View,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
181350,Bay View,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (RMS),A,4.0
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
181350,Bay View,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
181350,Bay View,2024-02-29T15:40:00.000+00:00,transformer,,Temperature,C,18.4
181350,Bay View,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
181350,Bay View,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
181350,Bay View,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
181350,Bay View,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
181350,Bay View,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
181350,Bay View,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
181350,Bay View,2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181350,Bay View,2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
181350,Bay View,2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
181350,Bay View,2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
181350,Bay View,2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
181350,Bay View,2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
181350,Bay View,2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
181350,Bay View,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
181350,Bay View,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
181350,Bay View,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
181350,Bay View,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
181350,Bay View,2024-02-29T15:30:00.000+00:00,transformer,,Temperature,C,18.4
181350,Bay View,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
181350,Bay View,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
181350,Bay View,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
181350,Bay View,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
181350,Bay View,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
181350,Bay View,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181350,Bay View,2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181350,Bay View,2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
181350,Bay View,2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181350,Bay View,2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
181350,Bay View,2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
181350,Bay View,2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
181350,Bay View,2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
181350,Bay View,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
181350,Bay View,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
181350,Bay View,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
181350,Bay View,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
181350,Bay View,2024-02-29T15:20:00.000+00:00,transformer,,Temperature,C,18.4
181350,Bay View,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
181350,Bay View,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181350,Bay View,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
181350,Bay View,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181350,Bay View,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
181350,Bay View,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
181350,Bay View,2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
181350,Bay View,2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
181350,Bay View,2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181350,Bay View,2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
181350,Bay View,2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
181350,Bay View,2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
181350,Bay View,2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
181350,Bay View,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
181350,Bay View,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
181350,Bay View,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
181350,Bay View,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
181350,Bay View,2024-02-29T15:10:00.000+00:00,transformer,,Temperature,C,18.4
181350,Bay View,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
181350,Bay View,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181350,Bay View,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
181350,Bay View,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181350,Bay View,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
181350,Bay View,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181350,Bay View,2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
181350,Bay View,2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
181350,Bay View,2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181350,Bay View,2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
181350,Bay View,2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
181350,Bay View,2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
181350,Bay View,2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
181350,Bay View,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
181350,Bay View,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
181350,Bay View,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
181350,Bay View,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
181350,Bay View,2024-02-29T15:00:00.000+00:00,transformer,,Temperature,C,18.4
181350,Bay View,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
181350,Bay View,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181350,Bay View,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
181350,Bay View,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
181350,Bay View,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
181350,Bay View,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181350,Bay View,2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181350,Bay View,2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
181350,Bay View,2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181350,Bay View,2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
181350,Bay View,2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
181350,Bay View,2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
181350,Bay View,2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
181350,Bay View,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
181350,Bay View,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
181350,Bay View,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
181350,Bay View,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181350,Bay View,2024-02-29T14:50:00.000+00:00,transformer,,Temperature,C,18.4
181350,Bay View,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
181350,Bay View,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
181350,Bay View,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
181350,Bay View,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181350,Bay View,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
181350,Bay View,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181350,Bay View,2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181350,Bay View,2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
181350,Bay View,2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181350,Bay View,2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
181350,Bay View,2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
181350,Bay View,2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
181350,Bay View,2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
181350,Bay View,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
181350,Bay View,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
181350,Bay View,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
181350,Bay View,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
181350,Bay View,2024-02-29T14:40:00.000+00:00,transformer,,Temperature,C,18.4
181350,Bay View,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
181350,Bay View,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181350,Bay View,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
181350,Bay View,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181350,Bay View,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
181350,Bay View,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
181350,Bay View,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181350,Bay View,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
181350,Bay View,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181350,Bay View,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
181350,Bay View,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
181350,Bay View,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
181350,Bay View,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
181350,Bay View,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
181350,Bay View,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
181350,Bay View,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,4,N Current (RMS),A,38.9
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
181350,Bay View,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
181350,Bay View,2024-02-29T14:30:00.000+00:00,transformer,,Temperature,C,18.4
181350,Bay View,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
181350,Bay View,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181350,Bay View,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
181350,Bay View,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181350,Bay View,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
181350,Bay View,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181350,Bay View,2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
181350,Bay View,2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
181350,Bay View,2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
181350,Bay View,2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
181350,Bay View,2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
181350,Bay View,2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
181350,Bay View,2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
181350,Bay View,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
181350,Bay View,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
181350,Bay View,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
181350,Bay View,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
181350,Bay View,2024-02-29T14:20:00.000+00:00,transformer,,Temperature,C,18.4
181350,Bay View,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
181350,Bay View,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181350,Bay View,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
181350,Bay View,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181350,Bay View,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
