Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181350,Bay View,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
181350,Bay View,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
181350,Bay View,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
181350,Bay View,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181350,Bay View,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
181350,Bay View,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
181350,Bay View,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
181350,Bay View,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
181350,Bay View,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
181350,Bay View,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
181350,Bay View,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.84
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (RMS),A,41.8
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
181350,Bay View,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
181350,Bay View,2024-02-29T14:10:00.000+00:00,transformer,,Temperature,C,18.4
181350,Bay View,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
181350,Bay View,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181350,Bay View,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
181350,Bay View,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181350,Bay View,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
181350,Bay View,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181350,Bay View,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181350,Bay View,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
181350,Bay View,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
181350,Bay View,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
181350,Bay View,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
181350,Bay View,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
181350,Bay View,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
181350,Bay View,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
181350,Bay View,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
181350,Bay View,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.52
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181350,Bay View,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
181350,Bay View,2024-02-29T14:00:00.000+00:00,transformer,,Temperature,C,18.4
181350,Bay View,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
181350,Bay View,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
181350,Bay View,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
181350,Bay View,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181350,Bay View,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
181350,Bay View,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181350,Bay View,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181350,Bay View,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
181350,Bay View,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181350,Bay View,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
181350,Bay View,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
181350,Bay View,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
181350,Bay View,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
181350,Bay View,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
181350,Bay View,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
181350,Bay View,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.76
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181350,Bay View,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
181350,Bay View,2024-02-29T13:50:00.000+00:00,transformer,,Temperature,C,18.3
181350,Bay View,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
181350,Bay View,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
181350,Bay View,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
181350,Bay View,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
181350,Bay View,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
181350,Bay View,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
181350,Bay View,2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181350,Bay View,2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
181350,Bay View,2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181350,Bay View,2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
181350,Bay View,2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
181350,Bay View,2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
181350,Bay View,2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
181350,Bay View,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
181350,Bay View,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
181350,Bay View,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.27
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (RMS),A,41.1
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181350,Bay View,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
181350,Bay View,2024-02-29T13:40:00.000+00:00,transformer,,Temperature,C,18.3
181350,Bay View,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
181350,Bay View,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
181350,Bay View,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
181350,Bay View,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
181350,Bay View,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
181350,Bay View,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181350,Bay View,2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181350,Bay View,2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
181350,Bay View,2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
181350,Bay View,2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
181350,Bay View,2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
181350,Bay View,2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
181350,Bay View,2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
181350,Bay View,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
181350,Bay View,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
181350,Bay View,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.85
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
181350,Bay View,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
181350,Bay View,2024-02-29T13:30:00.000+00:00,transformer,,Temperature,C,18.3
181350,Bay View,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181350,Bay View,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
181350,Bay View,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
181350,Bay View,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
181350,Bay View,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
181350,Bay View,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
181350,Bay View,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181350,Bay View,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
181350,Bay View,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
181350,Bay View,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
181350,Bay View,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
181350,Bay View,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
181350,Bay View,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
181350,Bay View,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
181350,Bay View,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
181350,Bay View,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.41
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
181350,Bay View,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
181350,Bay View,2024-02-29T13:20:00.000+00:00,transformer,,Temperature,C,18.2
181350,Bay View,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
181350,Bay View,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181350,Bay View,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
181350,Bay View,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181350,Bay View,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
181350,Bay View,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
181350,Bay View,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181350,Bay View,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
181350,Bay View,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
181350,Bay View,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
181350,Bay View,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
181350,Bay View,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
181350,Bay View,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
181350,Bay View,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
181350,Bay View,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
181350,Bay View,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (RMS),A,4.1
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
181350,Bay View,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181350,Bay View,2024-02-29T13:10:00.000+00:00,transformer,,Temperature,C,18.2
181350,Bay View,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181350,Bay View,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
181350,Bay View,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
181350,Bay View,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181350,Bay View,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
181350,Bay View,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181350,Bay View,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181350,Bay View,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
181350,Bay View,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181350,Bay View,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
181350,Bay View,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
181350,Bay View,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
181350,Bay View,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
181350,Bay View,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
181350,Bay View,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
181350,Bay View,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
181350,Bay View,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
181350,Bay View,2024-02-29T13:00:00.000+00:00,transformer,,Temperature,C,18.1
181350,Bay View,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181350,Bay View,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181350,Bay View,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
181350,Bay View,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181350,Bay View,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
181350,Bay View,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181350,Bay View,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181350,Bay View,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
181350,Bay View,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181350,Bay View,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
181350,Bay View,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
181350,Bay View,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
181350,Bay View,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
181350,Bay View,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
181350,Bay View,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
181350,Bay View,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
181350,Bay View,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181350,Bay View,2024-02-29T12:50:00.000+00:00,transformer,,Temperature,C,18.1
181350,Bay View,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181350,Bay View,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181350,Bay View,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
181350,Bay View,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
181350,Bay View,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
181350,Bay View,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181350,Bay View,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181350,Bay View,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
181350,Bay View,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181350,Bay View,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
181350,Bay View,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
181350,Bay View,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
181350,Bay View,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
181350,Bay View,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
181350,Bay View,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
181350,Bay View,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
181350,Bay View,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
181350,Bay View,2024-02-29T12:40:00.000+00:00,transformer,,Temperature,C,18.1
181350,Bay View,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
181350,Bay View,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
181350,Bay View,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
181350,Bay View,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181350,Bay View,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
181350,Bay View,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181350,Bay View,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
181350,Bay View,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
181350,Bay View,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181350,Bay View,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
181350,Bay View,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
181350,Bay View,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
181350,Bay View,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
181350,Bay View,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
181350,Bay View,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
181350,Bay View,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
