Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
181350,Bay View,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181350,Bay View,2024-02-29T12:30:00.000+00:00,transformer,,Temperature,C,18.1
181350,Bay View,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181350,Bay View,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
181350,Bay View,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
181350,Bay View,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
181350,Bay View,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
181350,Bay View,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
181350,Bay View,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181350,Bay View,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
181350,Bay View,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
181350,Bay View,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
181350,Bay View,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
181350,Bay View,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
181350,Bay View,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
181350,Bay View,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
181350,Bay View,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
181350,Bay View,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181350,Bay View,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
181350,Bay View,2024-02-29T12:20:00.000+00:00,transformer,,Temperature,C,18.1
181350,Bay View,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181350,Bay View,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181350,Bay View,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
181350,Bay View,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
181350,Bay View,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
181350,Bay View,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
181350,Bay View,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181350,Bay View,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
181350,Bay View,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
181350,Bay View,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
181350,Bay View,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
181350,Bay View,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
181350,Bay View,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
181350,Bay View,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
181350,Bay View,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
181350,Bay View,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
181350,Bay View,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
181350,Bay View,2024-02-29T12:10:00.000+00:00,transformer,,Temperature,C,18.1
181350,Bay View,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
181350,Bay View,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181350,Bay View,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
181350,Bay View,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
181350,Bay View,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
181350,Bay View,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
181350,Bay View,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
181350,Bay View,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
181350,Bay View,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
181350,Bay View,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
181350,Bay View,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
181350,Bay View,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
181350,Bay View,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
181350,Bay View,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
181350,Bay View,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
181350,Bay View,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (RMS),A,4.8
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
181350,Bay View,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181350,Bay View,2024-02-29T12:00:00.000+00:00,transformer,,Temperature,C,18.1
181350,Bay View,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
181350,Bay View,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
181350,Bay View,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
181350,Bay View,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181350,Bay View,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
181350,Bay View,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
181350,Bay View,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181350,Bay View,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
181350,Bay View,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
181350,Bay View,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
181350,Bay View,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
181350,Bay View,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
181350,Bay View,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
181350,Bay View,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
181350,Bay View,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
181350,Bay View,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181350,Bay View,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
181350,Bay View,2024-02-29T11:50:00.000+00:00,transformer,,Temperature,C,18.1
181350,Bay View,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
181350,Bay View,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181350,Bay View,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
181350,Bay View,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181350,Bay View,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
181350,Bay View,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
181350,Bay View,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181350,Bay View,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
181350,Bay View,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
181350,Bay View,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
181350,Bay View,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
181350,Bay View,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
181350,Bay View,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
181350,Bay View,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
181350,Bay View,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
181350,Bay View,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
181350,Bay View,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181350,Bay View,2024-02-29T11:40:00.000+00:00,transformer,,Temperature,C,18.1
181350,Bay View,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
181350,Bay View,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181350,Bay View,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
181350,Bay View,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
181350,Bay View,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
181350,Bay View,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
181350,Bay View,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181350,Bay View,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
181350,Bay View,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
181350,Bay View,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
181350,Bay View,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
181350,Bay View,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
181350,Bay View,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
181350,Bay View,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
181350,Bay View,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
181350,Bay View,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
181350,Bay View,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
181350,Bay View,2024-02-29T11:30:00.000+00:00,transformer,,Temperature,C,18.1
181350,Bay View,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
181350,Bay View,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
181350,Bay View,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
181350,Bay View,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181350,Bay View,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
181350,Bay View,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181350,Bay View,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
181350,Bay View,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
181350,Bay View,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181350,Bay View,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
181350,Bay View,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
181350,Bay View,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
181350,Bay View,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
181350,Bay View,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
181350,Bay View,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
181350,Bay View,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
181350,Bay View,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
181350,Bay View,2024-02-29T11:20:00.000+00:00,transformer,,Temperature,C,18.1
181350,Bay View,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181350,Bay View,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181350,Bay View,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
181350,Bay View,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181350,Bay View,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
181350,Bay View,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
181350,Bay View,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181350,Bay View,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
181350,Bay View,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
181350,Bay View,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
181350,Bay View,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
181350,Bay View,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
181350,Bay View,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
181350,Bay View,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
181350,Bay View,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
181350,Bay View,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
181350,Bay View,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
181350,Bay View,2024-02-29T11:10:00.000+00:00,transformer,,Temperature,C,18.1
181350,Bay View,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
181350,Bay View,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181350,Bay View,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
181350,Bay View,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181350,Bay View,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
181350,Bay View,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
181350,Bay View,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181350,Bay View,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
181350,Bay View,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
181350,Bay View,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
181350,Bay View,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
181350,Bay View,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
181350,Bay View,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
181350,Bay View,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
181350,Bay View,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
181350,Bay View,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (RMS),A,32.3
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (RMS),A,4.8
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
181350,Bay View,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
181350,Bay View,2024-02-29T11:00:00.000+00:00,transformer,,Temperature,C,18.1
181350,Bay View,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
181350,Bay View,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
181350,Bay View,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
181350,Bay View,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
181350,Bay View,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
181350,Bay View,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
181350,Bay View,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
181350,Bay View,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
181350,Bay View,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
181350,Bay View,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
181350,Bay View,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
181350,Bay View,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
181350,Bay View,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
181350,Bay View,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
181350,Bay View,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
181350,Bay View,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
181350,Bay View,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
181350,Bay View,2024-02-29T10:50:00.000+00:00,transformer,,Temperature,C,18.1
181350,Bay View,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181350,Bay View,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
181350,Bay View,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
181350,Bay View,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
181350,Bay View,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
181350,Bay View,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
181350,Bay View,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
181350,Bay View,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
181350,Bay View,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
181350,Bay View,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
