Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181350,Bay View,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
181350,Bay View,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
181350,Bay View,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
181350,Bay View,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
181350,Bay View,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
181350,Bay View,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
181350,Bay View,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
181350,Bay View,2024-02-29T10:40:00.000+00:00,transformer,,Temperature,C,18.0
181350,Bay View,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181350,Bay View,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
181350,Bay View,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
181350,Bay View,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
181350,Bay View,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
181350,Bay View,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
181350,Bay View,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181350,Bay View,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
181350,Bay View,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181350,Bay View,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
181350,Bay View,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
181350,Bay View,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
181350,Bay View,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
181350,Bay View,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
181350,Bay View,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
181350,Bay View,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (RMS),A,4.5
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
181350,Bay View,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
181350,Bay View,2024-02-29T10:30:00.000+00:00,transformer,,Temperature,C,18.0
181350,Bay View,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181350,Bay View,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
181350,Bay View,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
181350,Bay View,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
181350,Bay View,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
181350,Bay View,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181350,Bay View,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
181350,Bay View,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
181350,Bay View,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181350,Bay View,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
181350,Bay View,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
181350,Bay View,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
181350,Bay View,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
181350,Bay View,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
181350,Bay View,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
181350,Bay View,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (RMS),A,4.0
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181350,Bay View,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181350,Bay View,2024-02-29T10:20:00.000+00:00,transformer,,Temperature,C,17.9
181350,Bay View,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181350,Bay View,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
181350,Bay View,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
181350,Bay View,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
181350,Bay View,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
181350,Bay View,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
181350,Bay View,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181350,Bay View,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
181350,Bay View,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181350,Bay View,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
181350,Bay View,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
181350,Bay View,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
181350,Bay View,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
181350,Bay View,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
181350,Bay View,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
181350,Bay View,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
181350,Bay View,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
181350,Bay View,2024-02-29T10:10:00.000+00:00,transformer,,Temperature,C,17.9
181350,Bay View,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
181350,Bay View,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
181350,Bay View,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
181350,Bay View,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
181350,Bay View,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
181350,Bay View,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
181350,Bay View,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181350,Bay View,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
181350,Bay View,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181350,Bay View,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
181350,Bay View,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
181350,Bay View,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181350,Bay View,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
181350,Bay View,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
181350,Bay View,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
181350,Bay View,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (RMS),A,4.3
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
181350,Bay View,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
181350,Bay View,2024-02-29T10:00:00.000+00:00,transformer,,Temperature,C,17.8
181350,Bay View,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181350,Bay View,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
181350,Bay View,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
181350,Bay View,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181350,Bay View,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
181350,Bay View,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
181350,Bay View,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181350,Bay View,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
181350,Bay View,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181350,Bay View,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
181350,Bay View,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
181350,Bay View,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
181350,Bay View,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
181350,Bay View,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
181350,Bay View,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
181350,Bay View,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
181350,Bay View,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
181350,Bay View,2024-02-29T09:50:00.000+00:00,transformer,,Temperature,C,17.8
181350,Bay View,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181350,Bay View,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
181350,Bay View,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
181350,Bay View,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181350,Bay View,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
181350,Bay View,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181350,Bay View,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181350,Bay View,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
181350,Bay View,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181350,Bay View,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
181350,Bay View,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
181350,Bay View,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
181350,Bay View,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
181350,Bay View,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
181350,Bay View,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
181350,Bay View,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
181350,Bay View,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
181350,Bay View,2024-02-29T09:40:00.000+00:00,transformer,,Temperature,C,17.7
181350,Bay View,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181350,Bay View,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181350,Bay View,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
181350,Bay View,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
181350,Bay View,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
181350,Bay View,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181350,Bay View,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181350,Bay View,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
181350,Bay View,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181350,Bay View,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
181350,Bay View,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
181350,Bay View,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
181350,Bay View,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
181350,Bay View,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
181350,Bay View,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
181350,Bay View,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
181350,Bay View,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
181350,Bay View,2024-02-29T09:30:00.000+00:00,transformer,,Temperature,C,17.7
181350,Bay View,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181350,Bay View,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181350,Bay View,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
181350,Bay View,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181350,Bay View,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
181350,Bay View,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
181350,Bay View,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
181350,Bay View,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
181350,Bay View,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181350,Bay View,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
181350,Bay View,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
181350,Bay View,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
181350,Bay View,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
181350,Bay View,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
181350,Bay View,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
181350,Bay View,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
181350,Bay View,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
181350,Bay View,2024-02-29T09:20:00.000+00:00,transformer,,Temperature,C,17.6
181350,Bay View,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
181350,Bay View,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
181350,Bay View,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
181350,Bay View,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181350,Bay View,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
181350,Bay View,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
181350,Bay View,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181350,Bay View,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
181350,Bay View,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181350,Bay View,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
181350,Bay View,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
181350,Bay View,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
181350,Bay View,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
181350,Bay View,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
181350,Bay View,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
181350,Bay View,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181350,Bay View,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
181350,Bay View,2024-02-29T09:10:00.000+00:00,transformer,,Temperature,C,17.6
181350,Bay View,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181350,Bay View,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
181350,Bay View,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
181350,Bay View,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
181350,Bay View,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
181350,Bay View,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
181350,Bay View,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181350,Bay View,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
181350,Bay View,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181350,Bay View,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
181350,Bay View,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
181350,Bay View,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
181350,Bay View,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
181350,Bay View,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
181350,Bay View,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
181350,Bay View,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
