Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
181350,Bay View,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
181350,Bay View,2024-02-29T09:00:00.000+00:00,transformer,,Temperature,C,17.6
181350,Bay View,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181350,Bay View,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
181350,Bay View,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
181350,Bay View,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181350,Bay View,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
181350,Bay View,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
181350,Bay View,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181350,Bay View,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
181350,Bay View,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181350,Bay View,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
181350,Bay View,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
181350,Bay View,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
181350,Bay View,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
181350,Bay View,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
181350,Bay View,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
181350,Bay View,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
181350,Bay View,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
181350,Bay View,2024-02-29T08:50:00.000+00:00,transformer,,Temperature,C,17.6
181350,Bay View,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
181350,Bay View,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181350,Bay View,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
181350,Bay View,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181350,Bay View,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
181350,Bay View,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
181350,Bay View,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181350,Bay View,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
181350,Bay View,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181350,Bay View,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
181350,Bay View,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
181350,Bay View,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
181350,Bay View,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
181350,Bay View,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
181350,Bay View,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
181350,Bay View,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
181350,Bay View,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181350,Bay View,2024-02-29T08:40:00.000+00:00,transformer,,Temperature,C,17.6
181350,Bay View,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
181350,Bay View,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181350,Bay View,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
181350,Bay View,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
181350,Bay View,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
181350,Bay View,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181350,Bay View,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181350,Bay View,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
181350,Bay View,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181350,Bay View,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
181350,Bay View,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
181350,Bay View,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
181350,Bay View,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
181350,Bay View,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
181350,Bay View,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
181350,Bay View,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
181350,Bay View,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
181350,Bay View,2024-02-29T08:30:00.000+00:00,transformer,,Temperature,C,17.6
181350,Bay View,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
181350,Bay View,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
181350,Bay View,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
181350,Bay View,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
181350,Bay View,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
181350,Bay View,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181350,Bay View,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
181350,Bay View,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
181350,Bay View,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181350,Bay View,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
181350,Bay View,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
181350,Bay View,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
181350,Bay View,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
181350,Bay View,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
181350,Bay View,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
181350,Bay View,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
181350,Bay View,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
181350,Bay View,2024-02-29T08:20:00.000+00:00,transformer,,Temperature,C,17.6
181350,Bay View,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181350,Bay View,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181350,Bay View,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
181350,Bay View,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181350,Bay View,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
181350,Bay View,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
181350,Bay View,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
181350,Bay View,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
181350,Bay View,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181350,Bay View,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
181350,Bay View,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
181350,Bay View,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
181350,Bay View,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
181350,Bay View,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
181350,Bay View,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
181350,Bay View,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
181350,Bay View,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
181350,Bay View,2024-02-29T08:10:00.000+00:00,transformer,,Temperature,C,17.6
181350,Bay View,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181350,Bay View,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
181350,Bay View,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
181350,Bay View,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181350,Bay View,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
181350,Bay View,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
181350,Bay View,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
181350,Bay View,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
181350,Bay View,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181350,Bay View,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
181350,Bay View,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
181350,Bay View,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
181350,Bay View,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
181350,Bay View,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
181350,Bay View,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
181350,Bay View,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
181350,Bay View,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
181350,Bay View,2024-02-29T08:00:00.000+00:00,transformer,,Temperature,C,17.6
181350,Bay View,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
181350,Bay View,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
181350,Bay View,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
181350,Bay View,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
181350,Bay View,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
181350,Bay View,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
181350,Bay View,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181350,Bay View,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
181350,Bay View,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181350,Bay View,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
181350,Bay View,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
181350,Bay View,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
181350,Bay View,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
181350,Bay View,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
181350,Bay View,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
181350,Bay View,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
181350,Bay View,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181350,Bay View,2024-02-29T07:50:00.000+00:00,transformer,,Temperature,C,17.6
181350,Bay View,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181350,Bay View,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181350,Bay View,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
181350,Bay View,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
181350,Bay View,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
181350,Bay View,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
181350,Bay View,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181350,Bay View,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
181350,Bay View,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181350,Bay View,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
181350,Bay View,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
181350,Bay View,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
181350,Bay View,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
181350,Bay View,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
181350,Bay View,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
181350,Bay View,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.84
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
181350,Bay View,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181350,Bay View,2024-02-29T07:40:00.000+00:00,transformer,,Temperature,C,17.6
181350,Bay View,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181350,Bay View,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181350,Bay View,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
181350,Bay View,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
181350,Bay View,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
181350,Bay View,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
181350,Bay View,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181350,Bay View,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
181350,Bay View,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181350,Bay View,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
181350,Bay View,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
181350,Bay View,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
181350,Bay View,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
181350,Bay View,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
181350,Bay View,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
181350,Bay View,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
181350,Bay View,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181350,Bay View,2024-02-29T07:30:00.000+00:00,transformer,,Temperature,C,17.6
181350,Bay View,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181350,Bay View,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
181350,Bay View,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
181350,Bay View,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
181350,Bay View,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
181350,Bay View,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181350,Bay View,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
181350,Bay View,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
181350,Bay View,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181350,Bay View,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
181350,Bay View,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
181350,Bay View,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
181350,Bay View,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
181350,Bay View,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
181350,Bay View,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
181350,Bay View,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181350,Bay View,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
181350,Bay View,2024-02-29T07:20:00.000+00:00,transformer,,Temperature,C,17.6
181350,Bay View,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181350,Bay View,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
181350,Bay View,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
181350,Bay View,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181350,Bay View,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
181350,Bay View,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
181350,Bay View,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181350,Bay View,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
181350,Bay View,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181350,Bay View,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
181350,Bay View,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
181350,Bay View,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
181350,Bay View,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
181350,Bay View,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
181350,Bay View,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
