Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181350,Bay View,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
181350,Bay View,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
181350,Bay View,2024-02-29T07:10:00.000+00:00,transformer,,Temperature,C,17.7
181350,Bay View,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
181350,Bay View,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181350,Bay View,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
181350,Bay View,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
181350,Bay View,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
181350,Bay View,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
181350,Bay View,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
181350,Bay View,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
181350,Bay View,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181350,Bay View,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
181350,Bay View,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
181350,Bay View,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
181350,Bay View,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
181350,Bay View,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
181350,Bay View,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
181350,Bay View,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
181350,Bay View,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
181350,Bay View,2024-02-29T07:00:00.000+00:00,transformer,,Temperature,C,17.7
181350,Bay View,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
181350,Bay View,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
181350,Bay View,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
181350,Bay View,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
181350,Bay View,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
181350,Bay View,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
181350,Bay View,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181350,Bay View,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
181350,Bay View,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181350,Bay View,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
181350,Bay View,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
181350,Bay View,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
181350,Bay View,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
181350,Bay View,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
181350,Bay View,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
181350,Bay View,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
181350,Bay View,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
181350,Bay View,2024-02-29T06:50:00.000+00:00,transformer,,Temperature,C,17.8
181350,Bay View,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
181350,Bay View,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
181350,Bay View,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
181350,Bay View,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
181350,Bay View,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
181350,Bay View,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
181350,Bay View,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
181350,Bay View,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
181350,Bay View,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
181350,Bay View,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
181350,Bay View,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
181350,Bay View,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
181350,Bay View,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
181350,Bay View,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
181350,Bay View,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
181350,Bay View,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
181350,Bay View,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181350,Bay View,2024-02-29T06:40:00.000+00:00,transformer,,Temperature,C,17.8
181350,Bay View,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
181350,Bay View,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181350,Bay View,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
181350,Bay View,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181350,Bay View,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
181350,Bay View,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
181350,Bay View,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
181350,Bay View,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
181350,Bay View,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181350,Bay View,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
181350,Bay View,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
181350,Bay View,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
181350,Bay View,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
181350,Bay View,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
181350,Bay View,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
181350,Bay View,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (RMS),A,36.9
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
181350,Bay View,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
181350,Bay View,2024-02-29T06:30:00.000+00:00,transformer,,Temperature,C,17.8
181350,Bay View,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
181350,Bay View,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
181350,Bay View,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
181350,Bay View,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181350,Bay View,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
181350,Bay View,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
181350,Bay View,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
181350,Bay View,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
181350,Bay View,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181350,Bay View,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
181350,Bay View,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
181350,Bay View,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
181350,Bay View,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
181350,Bay View,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
181350,Bay View,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
181350,Bay View,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
181350,Bay View,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
181350,Bay View,2024-02-29T06:20:00.000+00:00,transformer,,Temperature,C,17.8
181350,Bay View,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
181350,Bay View,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181350,Bay View,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
181350,Bay View,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181350,Bay View,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
181350,Bay View,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181350,Bay View,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
181350,Bay View,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
181350,Bay View,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181350,Bay View,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
181350,Bay View,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
181350,Bay View,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
181350,Bay View,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
181350,Bay View,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
181350,Bay View,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
181350,Bay View,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
181350,Bay View,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181350,Bay View,2024-02-29T06:10:00.000+00:00,transformer,,Temperature,C,17.9
181350,Bay View,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
181350,Bay View,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
181350,Bay View,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
181350,Bay View,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181350,Bay View,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
181350,Bay View,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
181350,Bay View,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181350,Bay View,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
181350,Bay View,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181350,Bay View,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
181350,Bay View,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
181350,Bay View,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
181350,Bay View,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
181350,Bay View,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
181350,Bay View,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
181350,Bay View,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
181350,Bay View,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
181350,Bay View,2024-02-29T06:00:00.000+00:00,transformer,,Temperature,C,17.9
181350,Bay View,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
181350,Bay View,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
181350,Bay View,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
181350,Bay View,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
181350,Bay View,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
181350,Bay View,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181350,Bay View,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181350,Bay View,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
181350,Bay View,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181350,Bay View,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
181350,Bay View,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
181350,Bay View,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
181350,Bay View,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
181350,Bay View,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
181350,Bay View,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
181350,Bay View,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (RMS),A,3.3
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
181350,Bay View,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181350,Bay View,2024-02-29T05:50:00.000+00:00,transformer,,Temperature,C,17.9
181350,Bay View,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
181350,Bay View,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181350,Bay View,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
181350,Bay View,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181350,Bay View,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
181350,Bay View,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
181350,Bay View,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181350,Bay View,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
181350,Bay View,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
181350,Bay View,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
181350,Bay View,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
181350,Bay View,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
181350,Bay View,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
181350,Bay View,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
181350,Bay View,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
181350,Bay View,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
181350,Bay View,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
181350,Bay View,2024-02-29T05:40:00.000+00:00,transformer,,Temperature,C,18.0
181350,Bay View,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
181350,Bay View,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181350,Bay View,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
181350,Bay View,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
181350,Bay View,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
181350,Bay View,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
181350,Bay View,2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
181350,Bay View,2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
181350,Bay View,2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181350,Bay View,2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
181350,Bay View,2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
181350,Bay View,2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
181350,Bay View,2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
181350,Bay View,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
181350,Bay View,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
181350,Bay View,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
181350,Bay View,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
