Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181350,Bay View,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
181350,Bay View,2024-02-29T03:40:00.000+00:00,transformer,,Temperature,C,18.5
181350,Bay View,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
181350,Bay View,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
181350,Bay View,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
181350,Bay View,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
181350,Bay View,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181350,Bay View,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181350,Bay View,2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
181350,Bay View,2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
181350,Bay View,2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181350,Bay View,2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.9
181350,Bay View,2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
181350,Bay View,2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
181350,Bay View,2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
181350,Bay View,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
181350,Bay View,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
181350,Bay View,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181350,Bay View,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
181350,Bay View,2024-02-29T03:30:00.000+00:00,transformer,,Temperature,C,18.5
181350,Bay View,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
181350,Bay View,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181350,Bay View,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
181350,Bay View,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
181350,Bay View,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181350,Bay View,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
181350,Bay View,2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
181350,Bay View,2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
181350,Bay View,2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181350,Bay View,2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.51
181350,Bay View,2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
181350,Bay View,2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.93
181350,Bay View,2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
181350,Bay View,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
181350,Bay View,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
181350,Bay View,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
181350,Bay View,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
181350,Bay View,2024-02-29T03:20:00.000+00:00,transformer,,Temperature,C,18.5
181350,Bay View,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
181350,Bay View,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
181350,Bay View,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
181350,Bay View,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
181350,Bay View,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
181350,Bay View,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181350,Bay View,2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181350,Bay View,2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
181350,Bay View,2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181350,Bay View,2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
181350,Bay View,2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
181350,Bay View,2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
181350,Bay View,2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
181350,Bay View,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
181350,Bay View,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
181350,Bay View,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181350,Bay View,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
181350,Bay View,2024-02-29T03:10:00.000+00:00,transformer,,Temperature,C,18.6
181350,Bay View,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
181350,Bay View,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
181350,Bay View,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
181350,Bay View,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
181350,Bay View,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
181350,Bay View,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
181350,Bay View,2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181350,Bay View,2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
181350,Bay View,2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
181350,Bay View,2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
181350,Bay View,2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
181350,Bay View,2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
181350,Bay View,2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
181350,Bay View,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
181350,Bay View,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
181350,Bay View,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
181350,Bay View,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
181350,Bay View,2024-02-29T03:00:00.000+00:00,transformer,,Temperature,C,18.6
181350,Bay View,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
181350,Bay View,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181350,Bay View,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
181350,Bay View,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181350,Bay View,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
181350,Bay View,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
181350,Bay View,2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181350,Bay View,2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
181350,Bay View,2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181350,Bay View,2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
181350,Bay View,2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
181350,Bay View,2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
181350,Bay View,2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
181350,Bay View,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
181350,Bay View,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
181350,Bay View,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
181350,Bay View,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
181350,Bay View,2024-02-29T02:50:00.000+00:00,transformer,,Temperature,C,18.6
181350,Bay View,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
181350,Bay View,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181350,Bay View,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
181350,Bay View,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
181350,Bay View,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
181350,Bay View,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
181350,Bay View,2024-02-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
181350,Bay View,2024-02-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
181350,Bay View,2024-02-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181350,Bay View,2024-02-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
181350,Bay View,2024-02-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
181350,Bay View,2024-02-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
181350,Bay View,2024-02-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
181350,Bay View,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
181350,Bay View,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
181350,Bay View,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
181350,Bay View,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
181350,Bay View,2024-02-29T02:40:00.000+00:00,transformer,,Temperature,C,18.7
181350,Bay View,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
181350,Bay View,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181350,Bay View,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
181350,Bay View,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
181350,Bay View,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
181350,Bay View,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181350,Bay View,2024-02-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
181350,Bay View,2024-02-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
181350,Bay View,2024-02-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
181350,Bay View,2024-02-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
181350,Bay View,2024-02-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
181350,Bay View,2024-02-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
181350,Bay View,2024-02-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
181350,Bay View,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
181350,Bay View,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
181350,Bay View,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
181350,Bay View,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
181350,Bay View,2024-02-29T02:30:00.000+00:00,transformer,,Temperature,C,18.7
181350,Bay View,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
181350,Bay View,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181350,Bay View,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
181350,Bay View,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
181350,Bay View,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
181350,Bay View,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181350,Bay View,2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181350,Bay View,2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
181350,Bay View,2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181350,Bay View,2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
181350,Bay View,2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
181350,Bay View,2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
181350,Bay View,2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
181350,Bay View,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
181350,Bay View,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
181350,Bay View,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
181350,Bay View,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
181350,Bay View,2024-02-29T02:20:00.000+00:00,transformer,,Temperature,C,18.8
181350,Bay View,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
181350,Bay View,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
181350,Bay View,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
181350,Bay View,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181350,Bay View,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
181350,Bay View,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181350,Bay View,2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
181350,Bay View,2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
181350,Bay View,2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181350,Bay View,2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
181350,Bay View,2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
181350,Bay View,2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
181350,Bay View,2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
181350,Bay View,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
181350,Bay View,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
181350,Bay View,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
181350,Bay View,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
181350,Bay View,2024-02-29T02:10:00.000+00:00,transformer,,Temperature,C,18.8
181350,Bay View,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
181350,Bay View,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
181350,Bay View,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
181350,Bay View,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181350,Bay View,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181350,Bay View,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181350,Bay View,2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
181350,Bay View,2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
181350,Bay View,2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
181350,Bay View,2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
181350,Bay View,2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
181350,Bay View,2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
181350,Bay View,2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
181350,Bay View,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
181350,Bay View,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
181350,Bay View,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
