Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181350,Bay View,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
181350,Bay View,2024-02-29T02:00:00.000+00:00,transformer,,Temperature,C,18.8
181350,Bay View,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
181350,Bay View,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181350,Bay View,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
181350,Bay View,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181350,Bay View,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
181350,Bay View,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181350,Bay View,2024-02-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181350,Bay View,2024-02-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
181350,Bay View,2024-02-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181350,Bay View,2024-02-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
181350,Bay View,2024-02-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
181350,Bay View,2024-02-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
181350,Bay View,2024-02-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
181350,Bay View,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
181350,Bay View,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
181350,Bay View,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
181350,Bay View,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181350,Bay View,2024-02-29T01:50:00.000+00:00,transformer,,Temperature,C,18.8
181350,Bay View,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
181350,Bay View,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
181350,Bay View,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
181350,Bay View,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181350,Bay View,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
181350,Bay View,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181350,Bay View,2024-02-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
181350,Bay View,2024-02-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
181350,Bay View,2024-02-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181350,Bay View,2024-02-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
181350,Bay View,2024-02-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
181350,Bay View,2024-02-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
181350,Bay View,2024-02-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
181350,Bay View,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
181350,Bay View,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
181350,Bay View,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181350,Bay View,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
181350,Bay View,2024-02-29T01:40:00.000+00:00,transformer,,Temperature,C,18.9
181350,Bay View,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
181350,Bay View,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181350,Bay View,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
181350,Bay View,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181350,Bay View,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
181350,Bay View,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181350,Bay View,2024-02-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
181350,Bay View,2024-02-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
181350,Bay View,2024-02-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181350,Bay View,2024-02-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
181350,Bay View,2024-02-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
181350,Bay View,2024-02-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
181350,Bay View,2024-02-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
181350,Bay View,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
181350,Bay View,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
181350,Bay View,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181350,Bay View,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
181350,Bay View,2024-02-29T01:30:00.000+00:00,transformer,,Temperature,C,18.9
181350,Bay View,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
181350,Bay View,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181350,Bay View,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
181350,Bay View,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181350,Bay View,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
181350,Bay View,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
181350,Bay View,2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
181350,Bay View,2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
181350,Bay View,2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181350,Bay View,2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
181350,Bay View,2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
181350,Bay View,2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
181350,Bay View,2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
181350,Bay View,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
181350,Bay View,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
181350,Bay View,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
181350,Bay View,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
181350,Bay View,2024-02-29T01:20:00.000+00:00,transformer,,Temperature,C,18.9
181350,Bay View,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
181350,Bay View,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181350,Bay View,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
181350,Bay View,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181350,Bay View,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181350,Bay View,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
181350,Bay View,2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181350,Bay View,2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
181350,Bay View,2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181350,Bay View,2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
181350,Bay View,2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
181350,Bay View,2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
181350,Bay View,2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
181350,Bay View,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
181350,Bay View,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
181350,Bay View,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181350,Bay View,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
181350,Bay View,2024-02-29T01:10:00.000+00:00,transformer,,Temperature,C,19.0
181350,Bay View,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
181350,Bay View,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181350,Bay View,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
181350,Bay View,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
181350,Bay View,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181350,Bay View,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181350,Bay View,2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181350,Bay View,2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
181350,Bay View,2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181350,Bay View,2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
181350,Bay View,2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
181350,Bay View,2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
181350,Bay View,2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
181350,Bay View,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
181350,Bay View,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
181350,Bay View,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
181350,Bay View,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
181350,Bay View,2024-02-29T01:00:00.000+00:00,transformer,,Temperature,C,19.0
181350,Bay View,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
181350,Bay View,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
181350,Bay View,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
181350,Bay View,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181350,Bay View,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
181350,Bay View,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
181350,Bay View,2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181350,Bay View,2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
181350,Bay View,2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181350,Bay View,2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
181350,Bay View,2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
181350,Bay View,2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
181350,Bay View,2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
181350,Bay View,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
181350,Bay View,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
181350,Bay View,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
181350,Bay View,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
181350,Bay View,2024-02-29T00:50:00.000+00:00,transformer,,Temperature,C,19.0
181350,Bay View,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
181350,Bay View,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181350,Bay View,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
181350,Bay View,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181350,Bay View,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
181350,Bay View,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
181350,Bay View,2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
181350,Bay View,2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
181350,Bay View,2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181350,Bay View,2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
181350,Bay View,2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
181350,Bay View,2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
181350,Bay View,2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
181350,Bay View,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
181350,Bay View,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
181350,Bay View,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181350,Bay View,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181350,Bay View,2024-02-29T00:40:00.000+00:00,transformer,,Temperature,C,19.1
181350,Bay View,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
181350,Bay View,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
181350,Bay View,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
181350,Bay View,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181350,Bay View,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
181350,Bay View,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181350,Bay View,2024-02-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181350,Bay View,2024-02-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
181350,Bay View,2024-02-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181350,Bay View,2024-02-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
181350,Bay View,2024-02-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
181350,Bay View,2024-02-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
181350,Bay View,2024-02-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
181350,Bay View,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
181350,Bay View,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
181350,Bay View,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
181350,Bay View,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
181350,Bay View,2024-02-29T00:30:00.000+00:00,transformer,,Temperature,C,19.1
181350,Bay View,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
181350,Bay View,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
181350,Bay View,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
181350,Bay View,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
181350,Bay View,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
181350,Bay View,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
181350,Bay View,2024-02-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181350,Bay View,2024-02-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
181350,Bay View,2024-02-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181350,Bay View,2024-02-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
181350,Bay View,2024-02-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
181350,Bay View,2024-02-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.93
181350,Bay View,2024-02-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
181350,Bay View,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
181350,Bay View,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
181350,Bay View,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
181350,Bay View,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
181350,Bay View,2024-02-29T00:20:00.000+00:00,transformer,,Temperature,C,19.1
181350,Bay View,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
181350,Bay View,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181350,Bay View,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
181350,Bay View,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
181350,Bay View,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
181350,Bay View,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181350,Bay View,2024-02-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181350,Bay View,2024-02-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
181350,Bay View,2024-02-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181350,Bay View,2024-02-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
181350,Bay View,2024-02-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
181350,Bay View,2024-02-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
181350,Bay View,2024-02-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
181350,Bay View,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
181350,Bay View,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
181350,Bay View,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
181350,Bay View,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
181350,Bay View,2024-02-29T00:10:00.000+00:00,transformer,,Temperature,C,19.1
181350,Bay View,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
181350,Bay View,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
181350,Bay View,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
181350,Bay View,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
181350,Bay View,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
181350,Bay View,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
181350,Bay View,2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181350,Bay View,2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
181350,Bay View,2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181350,Bay View,2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
181350,Bay View,2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
181350,Bay View,2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
181350,Bay View,2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
181350,Bay View,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
181350,Bay View,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
181350,Bay View,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.2
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,4,N Current (RMS),A,32.8
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
181350,Bay View,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
181350,Bay View,2024-02-29T00:00:00.000+00:00,transformer,,Temperature,C,19.1
181350,Bay View,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
181350,Bay View,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
181350,Bay View,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
181350,Bay View,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
181350,Bay View,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
181350,Bay View,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
181350,Bay View,2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181350,Bay View,2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
181350,Bay View,2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181350,Bay View,2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
181350,Bay View,2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
181350,Bay View,2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
181350,Bay View,2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
181350,Bay View,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
181350,Bay View,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
181350,Bay View,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
